ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
2886,2022-05-03,0.0,0.0,2504.1304347826085,0.0,0.0
2886,2022-05-04,0.0,0.0,2898.4583333333335,0.0,0.0
2886,2022-05-05,0.0,0.0,2265.75,0.0,0.0
2886,2022-05-06,0.0,0.0,2655.7916666666665,0.0,0.0
2886,2022-05-07,0.0,0.0,2375.25,0.0,0.0
2886,2022-05-08,0.0,0.0,2260.0416666666665,0.0,0.0
2886,2022-05-09,0.0,0.0,2564.5416666666665,0.0,0.0
2886,2022-05-10,0.0,324.9583333333333,2231.0,0.0,0.0
2886,2022-05-11,205.58333333333334,8380.791666666666,1782.3333333333333,32.63227513227513,13.953652283578355
2886,2022-05-12,401.3333333333333,13850.375,1583.75,63.70370370370371,16.482714567495663
2886,2022-05-13,234.0,8135.049958333333,2057.375,37.142857142857146,16.36216134894767
2886,2022-05-14,318.9166666666667,11206.125,1886.0416666666667,50.62169312169312,16.188506781385676
2886,2022-05-15,557.9166666666666,19164.416666666668,1270.3333333333333,88.55820105820106,16.559940369811528
2886,2022-05-16,564.3333333333334,18596.625,1361.375,89.57671957671958,17.26182095466845
2886,2022-05-17,578.375,17400.375,1091.6666666666667,91.80555555555556,18.907579817484777
2886,2022-05-18,587.5416666666666,18031.791666666668,2199.25,93.26058201058201,18.53466870627418
2886,2022-05-19,591.0833333333334,18574.166666666668,8685.333333333334,93.82275132275132,18.101910508920692
2886,2022-05-20,513.0833333333334,15937.875,9905.666666666666,81.44179894179894,18.31228459112509
2886,2022-05-21,577.9166666666666,18349.041666666668,13461.708333333334,91.73280423280423,17.91582742362415
2886,2022-05-22,572.9166666666666,17723.041666666668,13765.875,90.93915343915344,18.388158384526108
2886,2022-05-23,589.4583333333334,18128.791666666668,11588.0,93.56481481481481,18.49563692806026
2886,2022-05-24,200.33333333333334,6207.791666666667,2506.375,31.798941798941797,18.356975217077103
2886,2022-05-25,100.375,3232.241666666667,1940.2916666666667,15.932539682539682,17.664720562870453
2886,2022-05-26,310.9166666666667,8845.833333333334,7314.0,49.351851851851855,19.99356727900769
2886,2022-05-27,36.75,1179.3333333333333,425.8333333333333,5.833333333333333,17.725798473713965
2886,2022-05-28,551.5833333333334,18255.625,11788.083333333334,87.55291005291005,17.186975855995676
2886,2022-05-29,547.9166666666666,18473.666666666668,12023.208333333334,86.97089947089947,16.87121834082147
2886,2022-05-30,490.8333333333333,16884.458333333332,9497.375,77.91005291005291,16.536056745149427
2886,2022-05-31,547.875,18784.583333333332,12502.291666666666,86.96428571428572,16.5907093582947
2886,2022-06-01,455.0416666666667,15520.291666666666,9159.75,72.22883597883597,16.67770642554863
2886,2022-06-02,556.2083333333334,18377.958333333332,11394.291666666666,88.28703703703704,17.215723016626953
2886,2022-06-03,462.5,15194.125,8019.291666666667,73.4126984126984,17.31494355000151
2886,2022-06-04,411.4166666666667,13502.125,6028.458333333333,65.30423280423281,17.332643112761055
2886,2022-06-05,498.125,17534.583333333332,11032.875,79.06746031746032,16.159500273269494
2886,2022-06-06,536.9583333333334,18174.916666666668,4696.958333333333,85.23148148148148,16.80556803714521
2886,2022-06-07,574.375,18350.541666666668,12625.375,91.17063492063492,17.80457774861323
2886,2022-06-08,584.4166666666666,18664.416666666668,8907.0,92.76455026455027,17.81120120133528
2886,2022-06-09,577.8333333333334,18108.625,9716.666666666666,91.71957671957672,18.15106674919333
2886,2022-06-10,180.625,5678.916666666667,2585.3333333333335,28.670634920634917,18.092450878248492
2886,2022-06-11,0.0,0.0,0.0,0.0,0.0
2886,2022-06-12,239.54166666666666,7974.5,4675.041666666667,38.02248677248677,17.086875004354155
2886,2022-06-13,547.9166666666666,18154.25,11654.125,86.97089947089947,17.168060585752034
2886,2022-06-14,547.875,18368.625,11398.375,86.96428571428572,16.966406712532915
2886,2022-06-15,568.125,18035.166666666668,11434.833333333334,90.17857142857143,17.918794068994835
2886,2022-06-16,593.3333333333334,16399.708333333332,8739.083333333334,94.17989417989418,20.580108555453645
2886,2022-06-17,597.7083333333334,16363.541666666666,4336.833333333333,94.87433862433863,20.777679461879604
2886,2022-06-18,597.75,15828.166666666666,10168.541666666666,94.88095238095238,21.481965167580995
2886,2022-06-19,520.0416666666666,13961.083333333334,6418.666666666667,82.54629629629629,21.188687701328494
2886,2022-06-20,597.6666666666666,16246.291666666666,8732.708333333334,94.86772486772487,20.926173750761926
2886,2022-06-21,597.7083333333334,16320.333333333334,10133.875,94.87433862433863,20.83268868759489
2886,2022-06-22,597.7083333333334,16272.458333333334,12463.708333333334,94.87433862433863,20.893980285366293
2886,2022-06-23,597.7083333333334,16019.083333333334,11185.833333333334,94.87433862433863,21.224461883135916
2886,2022-06-24,597.7083333333334,16016.375,10484.208333333334,94.87433862433863,21.228050892359295
2886,2022-06-25,384.5416666666667,10355.083333333334,6422.166666666667,61.038359788359784,21.123936043220855
2886,2022-06-26,597.7916666666666,16260.458333333334,10505.833333333334,94.88756613756614,20.91231498018796
2886,2022-06-27,597.7083333333334,16038.916666666666,11673.416666666666,94.87433862433863,21.198216231007567
2886,2022-06-28,597.7083333333334,15943.083333333334,8982.666666666666,94.87433862433863,21.325637990002633
2886,2022-06-29,597.7083333333334,15977.416666666666,8734.083333333334,94.87433862433863,21.279812043735344
2886,2022-06-30,597.75,16469.041666666668,10400.625,94.88095238095238,20.64601765433629
2886,2022-07-01,597.7083333333334,16483.583333333332,8529.75,94.87433862433863,20.62636604770066
2886,2022-07-02,597.75,16347.833333333334,6734.625,94.88095238095238,20.79909417150081
2886,2022-07-03,597.7083333333334,16287.625,13098.416666666666,94.87433862433863,20.874524285223362
2886,2022-07-04,597.75,16284.625,9941.958333333334,94.88095238095238,20.87982529533225
2886,2022-07-05,502.1666666666667,13812.0,8253.458333333334,79.70899470899471,20.68122928532355
2886,2022-07-06,178.91666666666666,5107.25,3154.6666666666665,28.399470899470902,19.927311936734814
2886,2022-07-07,277.125,7898.291666666667,6131.458333333333,43.98809523809524,19.958485220960227
2886,2022-07-08,455.375,12702.833333333334,9060.958333333334,72.28174603174602,20.39170887072438
2886,2022-07-09,577.75,15977.25,12175.791666666666,91.7063492063492,20.5694633515363
2886,2022-07-10,577.75,15968.333333333334,10095.541666666666,91.7063492063492,20.580949274605988
2886,2022-07-11,591.125,16202.666666666666,9871.208333333334,93.82936507936508,20.75285575419684
2886,2022-07-12,597.75,16318.458333333334,12620.125,94.88095238095238,20.836534803379607
2886,2022-07-13,597.6666666666666,16366.708333333334,11648.25,94.86772486772487,20.772211204486073
2886,2022-07-14,597.7083333333334,16370.583333333334,10874.583333333334,94.87433862433863,20.76874212043622
2886,2022-07-15,597.75,16331.666666666666,9595.833333333334,94.88095238095238,20.819683130931725
2886,2022-07-16,597.7083333333334,16481.166666666668,8534.958333333334,94.87433862433863,20.62939053330232
2886,2022-07-17,597.75,16452.875,0.0,94.88095238095238,20.666304521246285
2886,2022-07-18,500.0,13867.708333333334,3572.2916666666665,79.36507936507937,20.5092766468865
2886,2022-07-19,597.6666666666666,16688.125,6811.291666666667,94.86772486772487,20.372134210537265
2886,2022-07-20,597.75,16664.958333333332,10184.166666666666,94.88095238095238,20.403298838130908
2886,2022-07-21,597.7083333333334,17510.541666666668,8880.083333333334,94.87433862433863,19.416670830824927
2886,2022-07-22,565.5416666666666,16470.666666666668,5631.0,89.76851851851852,19.531629040853772
2886,2022-07-23,585.0416666666666,16868.208333333332,8309.958333333334,92.8637566137566,19.72890035578105
2886,2022-07-24,555.875,16092.416666666666,9001.458333333334,88.23412698412699,19.649020760295997
2886,2022-07-25,282.2083333333333,9510.375,7464.833333333333,44.794973544973544,16.879408745127762
2886,2022-07-26,431.7083333333333,14164.791666666666,11079.333333333334,68.52513227513228,17.336653870855457
2886,2022-07-27,356.5833333333333,11767.875,8920.833333333334,56.600529100529094,17.23645824850375
2886,2022-07-28,299.8333333333333,9829.583333333334,7389.958333333333,47.592592592592595,17.351213033218883
2886,2022-07-29,448.2916666666667,14503.0,11792.166666666666,71.1574074074074,17.58279273636872
2886,2022-07-30,448.2916666666667,14542.625,10632.416666666666,71.1574074074074,17.53488404298093
2886,2022-07-31,448.2916666666667,14485.0,10848.958333333334,71.1574074074074,17.604642254439458
2886,2022-08-01,448.2916666666667,14457.375,11587.958333333334,71.1574074074074,17.638281019587275
2886,2022-08-02,448.2916666666667,14490.625,12310.916666666666,71.1574074074074,17.59780844894927
2886,2022-08-03,531.8333333333334,15372.833333333334,7008.791666666667,84.41798941798942,19.679165266288656
2886,2022-08-04,486.5,12874.291666666666,0.0,77.22222222222223,21.495350876909082
2886,2022-08-05,534.75,14873.958333333334,0.0,84.88095238095238,20.450751453182995
2886,2022-08-06,542.1666666666666,15324.5,0.0,86.05820105820105,20.12479834397352
2886,2022-08-07,549.0,15430.875,5968.583333333333,87.14285714285714,20.237964470582515
2886,2022-08-08,597.75,16287.583333333334,8675.125,94.88095238095238,20.876032867572945
2886,2022-08-09,597.7083333333334,16088.0,8530.375,94.87433862433863,21.13354199472347
2886,2022-08-10,597.7083333333334,16051.416666666666,11632.333333333334,94.87433862433863,21.181708173906422
2886,2022-08-11,597.75,16863.416666666668,9277.75,94.88095238095238,20.163181146564803
2886,2022-08-12,597.6666666666666,16132.041666666666,9594.666666666666,94.86772486772487,21.074376650334436
2886,2022-08-13,597.8333333333334,15897.458333333334,8239.75,94.8941798941799,21.391314299892453
2886,2022-08-14,581.4583333333334,15790.0,9108.625,92.29497354497354,20.94698429033847
2886,2022-08-15,572.8333333333334,15763.333333333334,10171.166666666666,90.92592592592592,20.671179601043207
2886,2022-08-16,58.875,2325.0833333333335,485.125,9.345238095238095,14.403811691337228
2886,2022-08-17,285.625,8080.25,5267.458333333333,45.33730158730159,20.107424997163868
2886,2022-08-18,572.0416666666666,15601.958333333334,7173.041666666667,90.80026455026456,20.856123385508052
2886,2022-08-19,585.0,15772.25,10458.0,92.85714285714286,21.098289717700393
2886,2022-08-20,563.625,15530.833333333334,9321.875,89.46428571428572,20.643366689917904
2886,2022-08-21,569.5,15500.416666666666,12348.458333333334,90.39682539682539,20.899475820542456
2886,2022-08-22,575.25,15575.583333333334,10389.083333333334,91.30952380952381,21.008611234464198
2886,2022-08-23,577.5,15710.458333333334,11324.958333333334,91.66666666666666,20.909717783535914
2886,2022-08-24,541.875,14931.791666666666,8760.625,86.01190476190477,20.642972349265968
2886,2022-08-25,565.5833333333334,15610.375,8674.291666666666,89.77513227513228,20.609540307505604
2886,2022-08-26,567.7916666666666,15696.375,8097.25,90.12566137566138,20.57665074827079
2886,2022-08-27,567.8333333333334,15638.75,8980.75,90.13227513227513,20.653986269860297
2886,2022-08-28,567.5416666666666,15652.0,7688.291666666667,90.08597883597884,20.625901996904904
2886,2022-08-29,571.875,15924.75,6251.291666666667,90.77380952380952,20.42742036766668
2886,2022-08-30,597.7083333333334,16111.791666666666,8759.958333333334,94.87433862433863,21.102334901370547
2886,2022-08-31,597.7083333333334,15996.541666666666,8890.416666666666,94.87433862433863,21.254370519322322
2886,2022-09-01,597.75,15907.125,7070.333333333333,94.88095238095238,21.375334952104794
2886,2022-09-02,597.75,16114.375,6715.833333333333,94.88095238095238,21.100422759182404
2886,2022-09-03,597.7083333333334,16286.916666666666,8160.333333333333,94.87433862433863,20.875432137929387
2886,2022-09-04,597.7083333333334,16283.041666666666,9632.25,94.87433862433863,20.88040002422425
2886,2022-09-05,597.7083333333334,16244.75,8790.041666666666,94.87433862433863,20.92961871442227
2886,2022-09-06,396.1666666666667,10990.5,6159.625,62.883597883597886,20.50432696925122
2886,2022-09-07,597.7083333333334,16060.833333333334,7659.083333333333,94.87433862433863,21.169289074525675
2886,2022-09-08,597.7083333333334,16135.125,6158.75,94.87433862433863,21.071818384494147
2886,2022-09-09,537.25,14583.125,8971.958333333334,85.27777777777777,20.956119373133898
2886,2022-09-10,597.75,18557.333333333332,8554.0,94.88095238095238,18.322682407673515
2886,2022-09-11,597.7083333333334,18301.125,7248.958333333333,94.87433862433863,18.577897457730664
2886,2022-09-12,597.7083333333334,17195.333333333332,8858.875,94.87433862433863,19.772598589410563
2886,2022-09-13,597.7083333333334,15729.458333333334,9943.416666666666,94.87433862433863,21.615265853789907
2886,2022-09-14,597.75,15368.541666666666,7781.833333333333,94.88095238095238,22.12442353834266
2886,2022-09-15,577.25,14883.041666666666,8203.083333333334,91.62698412698413,22.062630006747053
2886,2022-09-16,597.6666666666666,15295.25,4512.0,94.86772486772487,22.22734000570257
2886,2022-09-17,597.75,15582.458333333334,3456.625,94.88095238095238,21.820698488417797
2886,2022-09-18,597.75,15537.875,6985.166666666667,94.88095238095238,21.88330933283991
2886,2022-09-19,597.7083333333334,15469.916666666666,4834.916666666667,94.87433862433863,21.977909185749404
2886,2022-09-20,597.7083333333334,15464.583333333334,465.8333333333333,94.87433862433863,21.985488796084244
2886,2022-09-21,597.75,15570.458333333334,394.0,94.88095238095238,21.83751548739466
2886,2022-09-22,597.75,15448.0,419.7916666666667,94.88095238095238,22.010624352667012
2886,2022-09-23,597.75,16142.625,499.2083333333333,94.88095238095238,21.063496488334454
2886,2022-09-24,597.7083333333334,16866.25,466.0,94.87433862433863,20.158388711842353
2886,2022-09-25,597.7916666666666,16945.333333333332,451.9166666666667,94.88756613756614,20.067107545177958
2886,2022-09-26,597.7083333333334,15975.458333333334,460.0416666666667,94.87433862433863,21.282420605216508
2886,2022-09-27,594.8333333333334,17308.0,481.625,94.41798941798942,19.54940072670313
2886,2022-09-28,579.375,17290.541666666668,480.9166666666667,91.96428571428571,19.060583459646775
2886,2022-09-29,582.7916666666666,17565.416666666668,493.2916666666667,92.50661375661376,18.87295546014501
2886,2022-09-30,565.2916666666666,17004.291666666668,494.3333333333333,89.72883597883597,18.910328601684704
2886,2022-10-01,562.125,14956.833333333334,469.125,89.22619047619048,21.378551888211632
2886,2022-10-02,576.9583333333334,14621.625,502.5,91.58068783068784,22.44573581557757
2886,2022-10-03,597.7083333333334,14799.208333333334,517.1666666666666,94.87433862433863,22.973960224974498
2886,2022-10-04,597.6666666666666,15811.708333333334,456.8333333333333,94.86772486772487,21.501327690538744
2886,2022-10-05,597.75,16002.583333333334,3821.125,94.88095238095238,21.247827173737573
2886,2022-10-06,597.7083333333334,16079.625,7466.916666666667,94.87433862433863,21.14454930454604
2886,2022-10-07,516.7916666666666,16317.625,7959.125,82.03042328042328,18.015386821849926
2886,2022-10-08,597.75,16951.958333333332,7403.75,94.88095238095238,20.057866962273284
2886,2022-10-09,597.7083333333334,17157.083333333332,5216.666666666667,94.87433862433863,19.816679618881093
2886,2022-10-10,527.6666666666666,15772.041666666666,6891.75,83.75661375661375,19.03078848208019
2886,2022-10-11,67.29166666666667,1867.875,701.9166666666666,10.681216931216932,20.492668436354442
2886,2022-10-12,572.7916666666666,17834.416666666668,7628.583333333333,90.91931216931218,18.269338389100977
2886,2022-10-13,375.5416666666667,11595.458333333334,6174.916666666667,59.60978835978836,18.422783465269564
2886,2022-10-14,482.0,14669.333333333334,7702.25,76.5079365079365,18.69053353935648
2886,2022-10-15,597.7916666666666,18265.083333333332,7723.041666666667,94.88756613756614,18.61715165396027
2886,2022-10-16,429.0833333333333,13227.583333333334,5457.708333333333,68.10846560846561,18.452116053784916
2886,2022-10-17,559.75,18309.625,6423.083333333333,88.84920634920634,17.390004346529945
2886,2022-10-18,590.7083333333334,17420.625,12537.833333333334,93.7632275132275,19.288320038906626
2886,2022-10-19,597.7916666666666,16727.0,2422.4166666666665,94.88756613756614,20.329038464093312
2886,2022-10-20,597.75,14895.875,7660.25,94.88095238095238,22.826462023882446
2886,2022-10-21,418.3333333333333,10882.833333333334,7183.25,66.4021164021164,21.86580802589195
2886,2022-10-22,547.875,15742.791666666666,7055.666666666667,86.96428571428572,19.796334036477013
2886,2022-10-23,547.875,15422.458333333334,4938.583333333333,86.96428571428572,20.207515284798415
2886,2022-10-24,554.4166666666666,15638.833333333334,7054.625,88.0026455026455,20.165870038614703
2886,2022-10-25,573.4583333333334,15729.833333333334,4897.708333333333,91.02513227513226,20.737804931888096
2886,2022-10-26,594.3333333333334,16129.0,3569.6666666666665,94.33862433862434,20.96079181047251
2886,2022-10-27,597.75,15797.666666666666,2968.7916666666665,94.88095238095238,21.52343964298525
2886,2022-10-28,597.7083333333334,16033.541666666666,6575.583333333333,94.87433862433863,21.205322609286956
2886,2022-10-29,597.7916666666666,16213.0,6939.166666666667,94.88756613756614,20.973529043908524
2886,2022-10-30,597.7916666666666,16120.75,7303.958333333333,94.88756613756614,21.093548773406255
2886,2022-10-31,597.6666666666666,15834.625,7414.375,94.86772486772487,21.47020988638646
2886,2022-11-01,597.7083333333334,16244.416666666666,7028.208333333333,94.87433862433863,20.9300481874969
2886,2022-11-02,597.7083333333334,16245.958333333334,7624.666666666667,94.87433862433863,20.928062022263656
2886,2022-11-03,597.75,16274.583333333334,9111.291666666666,94.88095238095238,20.892708466678613
2886,2022-11-04,526.2916666666666,14631.083333333334,7864.833333333333,83.53835978835978,20.461385957218173
2886,2022-11-05,597.6666666666666,17331.208333333332,8057.416666666667,94.86772486772487,19.616215770042324
2886,2022-11-06,597.7083333333334,17347.166666666668,10348.458333333334,94.87433862433863,19.59953634759439
2886,2022-11-07,585.7083333333334,16753.291666666668,9467.416666666666,92.96957671957672,19.88686344391691
2886,2022-11-08,568.625,16535.75,6688.166666666667,90.2579365079365,19.56082150290532
2886,2022-11-09,559.9583333333334,16640.75,6927.208333333333,88.88227513227514,19.14114239308792
2886,2022-11-10,596.0833333333334,17117.125,8008.541666666667,94.61640211640213,19.808938092375
2886,2022-11-11,588.9166666666666,16874.791666666668,6943.5,93.47883597883599,19.851826154232356
2886,2022-11-12,597.75,16553.625,6922.708333333333,94.88095238095238,20.54052360132599
2886,2022-11-13,597.7083333333334,15931.458333333334,7438.666666666667,94.87433862433863,21.34119906021019
2886,2022-11-14,597.75,15790.208333333334,8067.291666666667,94.88095238095238,21.533606005831672
2886,2022-11-15,597.7083333333334,16553.166666666668,5090.75,94.87433862433863,20.5396605047037
2886,2022-11-16,566.9583333333334,15172.416666666666,5813.666666666667,89.99338624338624,21.255994064521328
2886,2022-11-17,582.7916666666666,16226.0,7583.208333333333,92.50661375661376,20.430871834641245
2886,2022-11-18,597.75,16367.291666666666,5206.083333333333,94.88095238095238,20.774367068467342
2886,2022-11-19,597.75,16059.791666666666,4086.375,94.88095238095238,21.17213797397745
2886,2022-11-20,331.75,9234.541666666666,4376.291666666667,52.65873015873016,20.435281483921326
2886,2022-11-21,597.7083333333334,16595.708333333332,5629.958333333333,94.87433862433863,20.487008856874812
2886,2022-11-22,496.125,14338.541666666666,4591.708333333333,78.75,19.682087904104613
2886,2022-11-23,557.7916666666666,16414.425,2015.5,88.53835978835978,19.329979152821714
2886,2022-11-24,597.75,16838.016666666666,859.9583333333334,94.88095238095238,20.193597127927774
2886,2022-11-25,597.7083333333334,16854.958333333332,2265.7916666666665,94.87433862433863,20.171893450410654
2886,2022-11-26,597.7083333333334,16866.25,688.0416666666666,94.87433862433863,20.158388711842353
2886,2022-11-27,597.75,16734.833333333332,796.625,94.88095238095238,20.318106444641415
2886,2022-11-28,587.7083333333334,16386.041666666668,3149.5416666666665,93.28703703703704,20.40200416173996
2886,2022-11-29,580.25,16562.083333333332,5681.041666666667,92.1031746031746,19.928986892752015
2886,2022-11-30,597.75,16857.208333333332,5957.541666666667,94.88095238095238,20.17060703507154
2886,2022-12-01,597.7083333333334,16611.066666666666,5769.041666666667,94.87433862433863,20.468066887804383
2886,2022-12-02,597.7083333333334,16769.375,7952.958333333333,94.87433862433863,20.27484170466169
2886,2022-12-03,597.6666666666666,16837.458333333332,6650.375,94.86772486772487,20.191451434755674
2886,2022-12-04,597.75,17093.791666666668,5482.708333333333,94.88095238095238,19.89143963086013
2886,2022-12-05,589.0833333333334,16599.791666666668,6047.541666666667,93.505291005291,20.186412145400084
2886,2022-12-06,597.75,17081.166666666668,7699.625,94.88095238095238,19.90614175456399
2886,2022-12-07,597.6666666666666,17257.375,7380.625,94.86772486772487,19.70014108299914
2886,2022-12-08,597.7083333333334,17080.791666666668,6659.958333333333,94.87433862433863,19.90519117885019
2886,2022-12-09,597.75,17091.833333333332,6436.333333333333,94.88095238095238,19.893718735068404
2886,2022-12-10,597.75,16993.916666666668,7761.875,94.88095238095238,20.008343672000272
2886,2022-12-11,586.1666666666666,16228.666666666666,6516.208333333333,93.04232804232804,20.545812280053127
2886,2022-12-12,578.625,16532.541666666668,5689.166666666667,91.84523809523809,19.908686403834864
2886,2022-12-13,567.5416666666666,15999.583333333334,5563.041666666667,90.08597883597884,20.177814092380878
2886,2022-12-14,597.7916666666666,16738.625,4755.0,94.88756613756614,20.31491991659344
2886,2022-12-15,577.5416666666666,15719.541666666666,4901.875,91.67328042328042,20.899143140129013
2886,2022-12-16,545.25,15708.958333333334,5273.416666666667,86.54761904761905,19.743917350768537
2886,2022-12-17,277.3333333333333,9199.708333333334,5764.375,44.02116402116402,17.14798325430003
2886,2022-12-18,310.9166666666667,11904.125,6578.25,49.351851851851855,14.857015016970074
2886,2022-12-19,500.0416666666667,14507.5,5421.0,79.37169312169313,19.606435847358647
2886,2022-12-20,597.75,17945.833333333332,4845.541666666667,94.88095238095238,18.94702345019735
2886,2022-12-21,597.75,18095.833333333332,5307.166666666667,94.88095238095238,18.78996776421828
2886,2022-12-22,581.0416666666666,17228.666666666668,4950.625,92.22883597883597,19.184065398109095
2886,2022-12-23,422.1666666666667,12892.375,4850.833333333333,67.01058201058201,18.626705492372214
2886,2022-12-24,523.0,15759.625,541.2916666666666,83.01587301587303,18.87734215334015
2886,2022-12-25,523.2083333333334,16230.333333333334,1236.9166666666667,83.0489417989418,18.337167460790152
2886,2022-12-26,501.4166666666667,16248.708333333334,1042.9166666666667,79.58994708994709,17.55354998303284
2886,2022-12-27,525.2916666666666,16866.75,2.6666666666666665,83.37962962962962,17.715529649886445
2886,2022-12-28,556.0833333333334,17749.833333333332,0.0,88.26719576719577,17.820941198195918
2886,2022-12-29,345.3333333333333,10973.708333333334,0.0,54.81481481481482,17.900704588112752
2886,2022-12-30,597.7083333333334,17923.75,0.0,94.87433862433863,18.96904518368707
2886,2022-12-31,597.6666666666666,18217.333333333332,0.0,94.86772486772487,18.662046524677354
2886,2023-01-01,597.6666666666666,18167.166666666668,0.0,94.86772486772487,18.71357974856961
2886,2023-01-02,597.7083333333334,18312.333333333332,0.0,94.87433862433863,18.566526581963586
2886,2023-01-03,597.7083333333334,18116.541666666668,0.0,94.87433862433863,18.76718138962934
2886,2023-01-04,597.75,18208.083333333332,0.0,94.88095238095238,18.674130537261384
2886,2023-01-05,597.6666666666666,18267.583333333332,0.0,94.86772486772487,18.610711445441453
2886,2023-01-06,597.6666666666666,18047.0,79.70833333333333,94.86772486772487,18.838184862981226
2886,2023-01-07,597.75,18098.458333333332,485.1666666666667,94.88095238095238,18.787242467705582
2886,2023-01-08,597.6666666666666,18093.541666666668,472.5,94.86772486772487,18.78972776504815
2886,2023-01-09,597.75,18068.875,440.5,94.88095238095238,18.81800195086855
2886,2023-01-10,597.75,18330.916666666668,501.7083333333333,94.88095238095238,18.54899736783485
2886,2023-01-11,597.6666666666666,18264.708333333332,546.875,94.86772486772487,18.61364090888698
2886,2023-01-12,597.7083333333334,17972.916666666668,555.5833333333334,94.87433862433863,18.91715351029713
2886,2023-01-13,545.6666666666666,16861.208333333332,595.3333333333334,86.6137566137566,18.408727462032758
2886,2023-01-14,526.0416666666666,16422.5,726.4583333333334,83.49867724867724,18.22073586373708
2886,2023-01-15,341.875,11639.416666666666,766.0,54.26587301587301,16.70787303201048
2886,2023-01-16,373.2083333333333,13427.791666666666,765.8333333333334,59.23941798941799,15.80999657633784
2886,2023-01-17,439.2083333333333,14397.583333333334,1067.5,69.71560846560847,17.352658046392815
2886,2023-01-18,597.75,17479.958333333332,658.2916666666666,94.88095238095238,19.451998598394827
2886,2023-01-19,587.1666666666666,17317.041666666668,1307.75,93.2010582010582,19.28735742809548
2886,2023-01-20,597.6666666666666,17385.208333333332,1830.1666666666667,94.86772486772487,19.55528606294463
2886,2023-01-21,597.6666666666666,17534.75,1401.9166666666667,94.86772486772487,19.388512651861145
2886,2023-01-22,597.7083333333334,17626.458333333332,1161.5416666666667,94.87433862433863,19.2889812111685
2886,2023-01-23,597.75,17454.416666666668,1333.5,94.88095238095238,19.480463397516388
2886,2023-01-24,597.75,17684.25,1192.5,94.88095238095238,19.227285578975643
2886,2023-01-25,597.6666666666666,17573.916666666668,1168.2916666666667,94.86772486772487,19.345301828309317
2886,2023-01-26,597.6666666666666,17551.791666666668,1078.75,94.86772486772487,19.36968764663943
2886,2023-01-27,589.2916666666666,17787.25,247.875,93.5383597883598,18.84545070517115
2886,2023-01-28,498.875,16659.833333333332,121.45833333333333,79.18650793650794,17.03358752088356
2886,2023-01-29,523.0,17229.041666666668,172.16666666666666,83.01587301587303,17.267346558741657
2886,2023-01-30,389.8333333333333,12790.0,857.6666666666666,61.87830687830688,17.33777908087916
2886,2023-01-31,523.0833333333334,16890.666666666668,1062.9166666666667,83.02910052910053,17.6160741303547
2886,2023-02-01,567.7916666666666,18024.0,876.25,90.12566137566138,17.919375631873553
2886,2023-02-02,595.9166666666666,18212.333333333332,147.66666666666666,94.58994708994709,18.61251151539555
2886,2023-02-03,596.2916666666666,17699.458333333332,733.9166666666666,94.6494708994709,19.163895866241983
2886,2023-02-04,589.7083333333334,17664.708333333332,910.2916666666666,93.60449735449735,18.989600655418563
2886,2023-02-05,595.0,18147.0,824.25,94.44444444444444,18.650787090611857
2886,2023-02-06,595.6666666666666,18374.125,532.9583333333334,94.55026455026456,18.440881160629722
2886,2023-02-07,563.0833333333334,17214.875,842.4583333333334,89.37830687830687,18.606035155320296
2886,2023-02-08,503.0833333333333,15965.708333333334,595.75,79.85449735449735,17.92407599273095
2886,2023-02-09,585.1666666666666,18066.5,487.2916666666667,92.88359788359787,18.424282819337204
2886,2023-02-10,586.9166666666666,18209.416666666668,717.9166666666666,93.16137566137566,18.334347003000584
2886,2023-02-11,587.4166666666666,18232.458333333332,855.0,93.24074074074075,18.326776041202464
2886,2023-02-12,587.375,18539.708333333332,691.5,93.23412698412699,18.021776457288745
2886,2023-02-13,595.0833333333334,18069.375,1587.2916666666667,94.45767195767196,18.73353318037348
2886,2023-02-14,597.7083333333334,18259.875,2081.7916666666665,94.87433862433863,18.619865886875516
2886,2023-02-15,597.7083333333334,18288.416666666668,1819.25,94.87433862433863,18.590806946716423
2886,2023-02-16,597.7083333333334,18512.583333333332,1740.9583333333333,94.87433862433863,18.365693079632024
2886,2023-02-17,572.875,17190.25,1596.375,90.93253968253968,18.956699049364225
2886,2023-02-18,597.75,17982.958333333332,6512.291666666667,94.88095238095238,18.90790818158859
2886,2023-02-19,597.6666666666666,18158.375,10807.333333333334,94.86772486772487,18.72264022646422
2886,2023-02-20,597.6666666666666,18235.666666666668,14501.958333333334,94.86772486772487,18.643284527878823
2886,2023-02-21,597.6666666666666,17973.666666666668,12538.625,94.86772486772487,18.915045467752208
2886,2023-02-22,597.6666666666666,17942.666666666668,6739.583333333333,94.86772486772487,18.947725471254117
2886,2023-02-23,597.6666666666666,17747.583333333332,9107.416666666666,94.86772486772487,19.156000895270562
2886,2023-02-24,597.6666666666666,17778.833333333332,991.9166666666666,94.86772486772487,19.122330236642203
2886,2023-02-25,597.7083333333334,17730.416666666668,4062.4583333333335,94.87433862433863,19.17588458314729
2886,2023-02-26,597.7083333333334,18003.625,8219.875,94.87433862433863,18.88488699420873
2886,2023-02-27,597.625,18667.416666666668,7974.5,94.86111111111111,18.210823002647217
2886,2023-02-28,597.7083333333334,18417.333333333332,3448.0,94.87433862433863,18.4606760087116
2886,2023-03-01,597.6666666666666,18954.208333333332,9458.291666666666,94.86772486772487,17.936529779739622
2886,2023-03-02,590.125,17977.875,9839.125,93.67063492063492,18.67199381647349
2886,2023-03-03,597.75,18395.708333333332,11196.666666666666,94.88095238095238,18.483665800673617
2886,2023-03-04,597.6666666666666,18018.666666666668,7101.666666666667,94.86772486772487,18.867806842287013
2886,2023-03-05,597.6666666666666,18465.458333333332,8755.5,94.86772486772487,18.41127991979018
2886,2023-03-06,597.7083333333334,18505.208333333332,7280.416666666667,94.87433862433863,18.37301247771836
2886,2023-03-07,597.6666666666666,18142.458333333332,8248.291666666666,94.86772486772487,18.739065895914816
2886,2023-03-08,597.7083333333334,18041.958333333332,4845.083333333333,94.87433862433863,18.84476270976374
2886,2023-03-09,569.75,17503.458333333332,8191.708333333333,90.43650793650794,18.515928994984325
2886,2023-03-10,597.625,18295.333333333332,7637.5,94.86111111111111,18.581187597930256
2886,2023-03-11,597.7083333333334,18026.375,7804.541666666667,94.87433862433863,18.861053518031838
2886,2023-03-12,597.625,18449.291666666668,10076.208333333334,94.86111111111111,18.426128600239846
2886,2023-03-13,597.625,18129.166666666668,9211.208333333334,94.86111111111111,18.75149735692944
2886,2023-03-14,597.625,17517.333333333332,3630.1666666666665,94.86111111111111,19.40643671982037
2886,2023-03-15,587.0416666666666,17428.0,5289.875,93.18121693121692,19.16048129765639
2886,2023-03-16,322.0416666666667,9881.916666666666,4524.583333333333,51.11772486772487,18.537702846669983
2886,2023-03-17,0.0,0.16666666666666666,2912.5416666666665,0.0,0.0
2886,2023-03-18,0.0,0.0,7673.0,0.0,0.0
2886,2023-03-19,0.0,0.0,3896.3333333333335,0.0,0.0
2886,2023-03-20,0.0,0.0,6479.958333333333,0.0,0.0
2886,2023-03-21,0.0,0.0,9216.541666666666,0.0,0.0
2886,2023-03-22,0.0,0.0,9354.541666666666,0.0,0.0
2886,2023-03-23,0.0,0.0,10223.708333333334,0.0,0.0
2886,2023-03-24,0.0,0.0,10242.0,0.0,0.0
2886,2023-03-25,0.0,0.16666666666666666,5960.291666666667,0.0,0.0
2886,2023-03-26,0.0,0.0,9521.125,0.0,0.0
2886,2023-03-27,0.0,0.0,11872.958333333334,0.0,0.0
2886,2023-03-28,0.0,0.0,10857.416666666666,0.0,0.0
2886,2023-03-29,0.0,0.0,11592.875,0.0,0.0
2886,2023-03-30,0.0,0.0,6549.875,0.0,0.0
2886,2023-03-31,0.0,0.0,10369.583333333334,0.0,0.0
2886,2023-04-01,0.0,0.0,10716.958333333334,0.0,0.0
2886,2023-04-02,0.0,0.0,6975.875,0.0,0.0
2886,2023-04-03,0.0,0.0,10378.5,0.0,0.0
2886,2023-04-04,0.0,0.0,9560.583333333334,0.0,0.0
2886,2023-04-05,45.75,2119.625,8082.375,7.261904761904763,12.277702423777791
2886,2023-04-06,398.7083333333333,13921.916666666666,6366.916666666667,63.28703703703704,16.29075907491984
2886,2023-04-07,576.75,17194.0,3732.4166666666665,91.54761904761905,19.08076218448296
2886,2023-04-08,582.8333333333334,17470.625,4642.25,92.51322751322752,18.976712497565355
2886,2023-04-09,582.8333333333334,17534.416666666668,3925.25,92.51322751322752,18.907673638669348
2886,2023-04-10,582.8333333333334,17649.875,4651.833333333333,92.51322751322752,18.783987296101404
2886,2023-04-11,583.75,17593.958333333332,4389.375,92.65873015873017,18.87332299203088
2886,2023-04-12,544.625,16956.0,4771.083333333333,86.4484126984127,18.270868964771562
2886,2023-04-13,597.6666666666666,19161.375,6363.708333333333,94.86772486772487,17.742605748398653
2886,2023-04-14,597.6666666666666,19281.125,7775.291666666667,94.86772486772487,17.63241108712392
2886,2023-04-15,597.6666666666666,19159.708333333332,8793.541666666666,94.86772486772487,17.744149144000833
2886,2023-04-16,597.7083333333334,19073.458333333332,8541.708333333334,94.87433862433863,17.825630657494525
2886,2023-04-17,503.125,15189.541666666666,6660.041666666667,79.86111111111111,18.84153433420473
2886,2023-04-18,292.1666666666667,8421.0,2985.4583333333335,46.37566137566137,19.735677341038937
2886,2023-04-19,149.54166666666666,4909.375,1767.7916666666667,23.736772486772487,17.326907136289694
2886,2023-04-20,597.7083333333334,19382.166666666668,4911.833333333333,94.87433862433863,17.541713961000806
2886,2023-04-21,569.75,18436.458333333332,5402.5,90.43650793650794,17.578907282897337
2886,2023-04-22,573.0,17484.625,7382.791666666667,90.95238095238095,18.64160655432988
2886,2023-04-23,572.8333333333334,15948.916666666666,8492.833333333334,90.92592592592592,20.43064750131061
2886,2023-04-24,562.9583333333334,15216.208333333334,8635.666666666666,89.35846560846561,21.04528659589053
2886,2023-04-25,583.125,15806.041666666666,7857.625,92.55952380952381,20.98570562416797
2886,2023-04-26,437.4583333333333,13065.166666666666,6085.0,69.4378306878307,19.04613146492157
2886,2023-04-27,597.7083333333334,17873.916666666668,8455.916666666666,94.87433862433863,19.021931787629708
2886,2023-04-28,597.7083333333334,17903.166666666668,8584.458333333334,94.87433862433863,18.990853961279353
2886,2023-04-29,594.5,17112.958333333332,8213.916666666666,94.36507936507937,19.761131306441758
2886,2023-04-30,592.9166666666666,16268.75,7761.166666666667,94.11375661375662,20.731203312417296
2886,2023-05-01,597.75,17207.791666666668,7649.25,94.88095238095238,19.7596607157126
2886,2023-05-02,597.7083333333334,17958.375,6453.333333333333,94.87433862433863,18.93247154105598
2886,2023-05-03,597.75,17885.875,6882.041666666667,94.88095238095238,19.01053904268033
2886,2023-05-04,597.7083333333334,18113.375,7301.708333333333,94.87433862433863,18.770462357849443
2886,2023-05-05,597.7083333333334,18300.0,7296.625,94.87433862433863,18.579039541590774
2886,2023-05-06,597.7083333333334,18488.458333333332,6047.166666666667,94.87433862433863,18.389657887165342
2886,2023-05-07,543.4583333333334,18323.5,5479.541666666667,86.26322751322752,16.87107895750145
2886,2023-05-08,553.125,17591.333333333332,8841.708333333334,87.79761904761905,17.885849329215144
2886,2023-05-09,559.3333333333334,16133.291666666666,7870.791666666667,88.78306878306879,19.72117352231454
2886,2023-05-10,597.7083333333334,16348.166666666666,8545.75,94.87433862433863,20.79722029653342
2886,2023-05-11,597.75,16981.208333333332,8174.916666666667,94.88095238095238,20.02331744158371
2886,2023-05-12,597.625,17778.0,7608.583333333333,94.86111111111111,19.121893398207522
2886,2023-05-13,597.5416666666666,17715.875,8131.208333333333,94.8478835978836,19.186273218543008
2886,2023-05-14,597.6666666666666,16592.041666666668,7430.625,94.86772486772487,20.49010779096739
2886,2023-05-15,573.2916666666666,16897.5,8125.25,90.99867724867725,19.299151337311567
2886,2023-05-16,502.6666666666667,14932.0,7103.458333333333,79.78835978835978,19.149046045777897
2886,2023-05-17,576.9166666666666,18547.958333333332,8394.5,91.57407407407408,17.6930217686433
2886,2023-05-18,543.375,16927.833333333332,8088.458333333333,86.25,18.259266050981125
2886,2023-05-19,579.8333333333334,18025.333333333332,7506.666666666667,92.03703703703704,18.298054281628325
2886,2023-05-20,597.5,17773.083333333332,10842.458333333334,94.84126984126983,19.12318252788627
2886,2023-05-21,360.75,10852.25,8010.833333333333,57.26190476190476,18.909131746872767
2886,2023-05-22,318.875,10476.541666666666,7449.5,50.61507936507936,17.313607384752444
2886,2023-05-23,542.4166666666666,16857.083333333332,12015.25,86.0978835978836,18.303562630282357
2886,2023-05-24,412.0,12714.083333333334,7643.625,65.39682539682539,18.43304996427846
2886,2023-05-25,553.7083333333334,16490.416666666668,11468.916666666666,87.89021164021163,19.100048428801237
2886,2023-05-26,417.5833333333333,13653.166666666666,7373.708333333333,66.28306878306879,17.39781878033993
2886,2023-05-27,468.875,14976.25,8432.041666666666,74.42460317460318,17.808979495312023
2886,2023-05-28,487.125,15381.708333333334,10541.916666666666,77.32142857142857,18.014444916987436
2886,2023-05-29,571.625,17633.875,11948.041666666666,90.73412698412699,18.4394725587352
2886,2023-05-30,557.9166666666666,17349.833333333332,9137.208333333334,88.55820105820106,18.29191042501209
2886,2023-05-31,557.4583333333334,17753.916666666668,10188.75,88.48544973544973,17.86089728244628
2886,2023-06-01,567.5416666666666,17926.916666666668,13104.041666666666,90.08597883597884,18.008485455607566
2886,2023-06-02,491.7916666666667,15863.5,6831.875,78.06216931216932,17.634664043594135
2886,2023-06-03,572.8333333333334,17763.5,13529.458333333334,90.92592592592592,18.34360877329605
2886,2023-06-04,517.0833333333334,15573.75,11999.583333333334,82.07671957671958,18.88653895889629
2886,2023-06-05,539.4166666666666,16131.25,8153.0,85.62169312169313,19.02135175857764
2886,2023-06-06,597.6666666666666,17164.416666666668,9663.708333333334,94.86772486772487,19.8068322870797
2886,2023-06-07,597.7083333333334,17044.75,11452.083333333334,94.87433862433863,19.94728133948055
2886,2023-06-08,597.7083333333334,17030.0,13814.333333333334,94.87433862433863,19.964558051151563
2886,2023-06-09,439.625,12200.083333333334,8326.166666666666,69.78174603174602,20.497675903853114
2886,2023-06-10,597.7083333333334,11937.666666666666,13951.625,94.87433862433863,28.480978159699927
2886,2023-06-11,391.75,11399.375,9667.791666666666,62.182539682539684,19.548480362592976
2886,2023-06-12,597.7083333333334,17114.5,13345.625,94.87433862433863,19.86598636309043
2886,2023-06-13,597.7083333333334,17589.541666666668,7910.25,94.87433862433863,19.329464636104
2886,2023-06-14,286.1666666666667,8849.958333333334,5205.416666666667,45.423280423280424,18.39343562508926
2886,2023-06-15,573.5416666666666,17206.541666666668,11590.125,91.03835978835978,18.960789702882707
2886,2023-06-16,519.9166666666666,15666.333333333334,9554.375,82.52645502645503,18.877801478045633
2886,2023-06-17,498.0833333333333,15804.791666666666,6345.708333333333,79.06084656084657,17.92661420367417
2886,2023-06-18,498.0833333333333,16037.75,12791.416666666666,79.06084656084657,17.66621893830355
2886,2023-06-19,553.4583333333334,17101.958333333332,12280.083333333334,87.8505291005291,18.408742582274122
2886,2023-06-20,188.95833333333334,6871.25,4364.5,29.993386243386244,15.642830432761304
2886,2023-06-21,559.7916666666666,17516.208333333332,12395.291666666666,88.8558201058201,18.179057571281202
2886,2023-06-22,509.125,15596.75,10186.5,80.81349206349206,18.568437067551468
2886,2023-06-23,537.2916666666666,16332.708333333334,12881.166666666666,85.28439153439153,18.712720724857668
2886,2023-06-24,580.125,17614.375,13501.0,92.08333333333333,18.73438242912394
2886,2023-06-25,577.8333333333334,17680.208333333332,13433.0,91.71957671957672,18.590892986900762
2886,2023-06-26,521.0416666666666,16035.0,10778.458333333334,82.70502645502646,18.48368369538856
2886,2023-06-27,569.3333333333334,17400.375,13723.791666666666,90.37037037037037,18.611999901023843
2886,2023-06-28,579.25,17408.166666666668,10188.0,91.94444444444444,18.92770873823589
2886,2023-06-29,584.75,18127.833333333332,11309.166666666666,92.81746031746032,18.34887190048452
2886,2023-06-30,572.3333333333334,18064.25,11505.125,90.84656084656085,18.022463029341257
2886,2023-07-01,572.875,18108.333333333332,12745.125,90.93253968253968,17.995604003681546
2886,2023-07-02,333.375,10983.291666666666,7514.916666666667,52.916666666666664,17.265754043073002
2886,2023-07-03,238.25,6384.75,5337.208333333333,37.817460317460316,21.22628789955232
2886,2023-07-04,0.0,0.0,0.0,0.0,0.0
2886,2023-07-05,0.0,0.0,0.0,0.0,0.0
2886,2023-07-06,0.0,0.0,0.0,0.0,0.0
2886,2023-07-07,0.0,0.0,0.0,0.0,0.0
2886,2023-07-08,0.0,0.0,0.0,0.0,0.0
2886,2023-07-09,0.0,0.0,0.0,0.0,0.0
2886,2023-07-10,0.0,0.0,0.0,0.0,0.0
2886,2023-07-11,0.0,0.0,0.0,0.0,0.0
2886,2023-07-12,0.0,0.0,0.0,0.0,0.0
2886,2023-07-13,99.125,3660.0833333333335,2331.4166666666665,15.734126984126984,15.405552013843035
2886,2023-07-14,545.7083333333334,17544.333333333332,12621.125,86.62037037037037,17.693296426829807
2886,2023-07-15,538.0416666666666,17542.25,12660.625,85.40343915343915,17.446794722582464
2886,2023-07-16,538.0,17566.208333333332,13138.583333333334,85.39682539682539,17.421649995611837
2886,2023-07-17,538.0416666666666,17421.875,13446.541666666666,85.40343915343915,17.567341903338317
2886,2023-07-18,502.6666666666667,16683.416666666668,11859.875,79.78835978835978,17.138788850538546
2886,2023-07-19,538.0416666666666,17512.583333333332,11806.083333333334,85.40343915343915,17.476349942025813
2886,2023-07-20,542.4583333333334,17657.958333333332,13964.166666666666,86.10449735449735,17.47474855923478
2886,2023-07-21,500.75,15944.166666666666,11368.875,79.48412698412697,17.865047300475617
2886,2023-07-22,597.7083333333334,18922.333333333332,10645.541666666666,94.87433862433863,17.967996738128374
2886,2023-07-23,597.625,19261.041666666668,11786.416666666666,94.86111111111111,17.649565725287445
2886,2023-07-24,597.6666666666666,19111.625,13329.041666666666,94.86772486772487,17.788792016493744
2886,2023-07-25,597.6666666666666,19252.875,13419.916666666666,94.86772486772487,17.658283358834577
2886,2023-07-26,597.7083333333334,19272.083333333332,13723.166666666666,94.87433862433863,17.64191331733437
2886,2023-07-27,587.25,19053.166666666668,11975.583333333334,93.21428571428572,17.532380881568244
2886,2023-07-28,572.875,19104.083333333332,13233.625,90.93253968253968,17.057630567636064
2886,2023-07-29,572.8333333333334,18759.125,12226.541666666666,90.92592592592592,17.370036952386876
2886,2023-07-30,572.875,18604.5,10728.583333333334,90.93253968253968,17.515676090909906
2886,2023-07-31,572.875,18545.166666666668,8377.333333333334,90.93253968253968,17.571715676142034
2886,2023-08-01,572.8333333333334,18720.375,8548.041666666666,90.92592592592592,17.405991837473582
2886,2023-08-02,491.7083333333333,16087.958333333334,3368.7083333333335,78.0489417989418,17.38567967933228
2886,2023-08-03,561.5833333333334,18461.625,2183.4166666666665,89.14021164021165,17.303315360616654
2886,2023-08-04,594.0833333333334,19512.5,2636.2916666666665,94.2989417989418,17.318867535055873
2886,2023-08-05,597.7083333333334,19110.708333333332,1673.25,94.87433862433863,17.79088549104596
2886,2023-08-06,592.8333333333334,19247.916666666668,1344.4166666666667,94.1005291005291,17.519992784211855
2886,2023-08-07,584.5416666666666,19030.791666666668,5751.458333333333,92.78439153439153,17.472041654716005
2886,2023-08-08,581.2083333333334,18423.833333333332,9001.416666666666,92.25529100529101,17.944727768078184
2886,2023-08-09,594.1666666666666,19058.5,7242.041666666667,94.31216931216932,17.733914293126716
2886,2023-08-10,587.7916666666666,18914.916666666668,8202.083333333334,93.30026455026456,17.67681554974983
2886,2023-08-11,587.8333333333334,19071.583333333332,7964.833333333333,93.3068783068783,17.53284919244309
2886,2023-08-12,587.7083333333334,19183.708333333332,6625.916666666667,93.28703703703704,17.42666665218679
2886,2023-08-13,562.2916666666666,18770.541666666668,6777.375,89.2526455026455,17.040011350527827
2886,2023-08-14,554.4583333333334,18621.708333333332,8894.166666666666,88.00925925925925,16.93691987323636
2886,2023-08-15,557.875,18565.25,9370.916666666666,88.5515873015873,17.09311190710243
2886,2023-08-16,551.4166666666666,18588.625,10257.375,87.52645502645503,16.873985061055112
2886,2023-08-17,547.9583333333334,18464.291666666668,11184.541666666666,86.97751322751323,16.881068112701016
2886,2023-08-18,543.625,18039.5,9350.916666666666,86.28968253968254,17.14193967866811
2886,2023-08-19,554.2083333333334,18335.625,7819.875,87.96957671957671,17.193423928069596
2886,2023-08-20,551.1666666666666,18731.333333333332,7120.166666666667,87.4867724867725,16.737835296769525
2886,2023-08-21,521.375,18165.666666666668,10237.375,82.7579365079365,16.326154421344295
2886,2023-08-22,536.0,18028.958333333332,9451.75,85.07936507936508,16.911385618045042
2886,2023-08-23,552.3333333333334,18250.041666666668,8522.75,87.67195767195767,17.215610618849425
2886,2023-08-24,75.75,2598.9583333333335,1436.8333333333333,12.023809523809524,16.57938276553106
2886,2023-08-25,540.9583333333334,17918.166666666668,10122.5,85.86640211640211,17.173360292316612
2886,2023-08-26,547.9166666666666,18255.875,9094.416666666666,86.97089947089947,17.07249112348156
2886,2023-08-27,546.75,18065.958333333332,0.0,86.78571428571429,17.215229840653347
2886,2023-08-28,549.125,18225.75,0.0,87.16269841269842,17.138422515762954
2886,2023-08-29,544.2083333333334,18343.541666666668,4112.875,86.38227513227513,16.875903568846134
2886,2023-08-30,546.875,17943.75,12593.375,86.80555555555556,17.336439103680483
2886,2023-08-31,560.2083333333334,18057.916666666668,6985.25,88.92195767195767,17.646840413176736
2886,2023-09-01,561.7083333333334,17738.083333333332,7482.791666666667,89.16005291005291,18.01313127279504
2886,2023-09-02,556.4166666666666,17582.083333333332,8693.375,88.32010582010582,18.001754469117078
2886,2023-09-03,553.1666666666666,18301.541666666668,11002.125,87.80423280423281,17.193067372132433
2886,2023-09-04,550.125,18449.916666666668,10898.291666666666,87.32142857142857,16.961021729998784
2886,2023-09-05,549.4166666666666,18485.166666666668,9512.291666666666,87.20899470899471,16.90688104275801
2886,2023-09-06,545.6666666666666,18278.875,6979.0,86.6137566137566,16.98098974301695
2886,2023-09-07,503.9166666666667,17402.375,0.0,79.98677248677248,16.47157915067468
2886,2023-09-08,540.3333333333334,18965.458333333332,0.0,85.76719576719577,16.206284378105522
2886,2023-09-09,555.9583333333334,19252.0,2551.1666666666665,88.24735449735451,16.426741738232103
2886,2023-09-10,555.25,18997.833333333332,5747.333333333333,88.13492063492063,16.625301569477223
2886,2023-09-11,551.5,18828.125,165.54166666666666,87.53968253968254,16.661860027662517
2886,2023-09-12,537.2916666666666,18444.666666666668,2725.625,85.28439153439153,16.570069562414908
2886,2023-09-13,507.9583333333333,17813.666666666668,9918.125,80.62830687830687,16.22033449660997
2886,2023-09-14,531.0833333333334,18061.083333333332,7407.208333333333,84.2989417989418,16.726455285228063
2886,2023-09-15,412.7916666666667,14377.416666666666,6365.666666666667,65.52248677248677,16.33183938159189
2886,2023-09-16,547.5416666666666,19941.875,6297.833333333333,86.91137566137566,15.618388511054698
2886,2023-09-17,547.9166666666666,19305.833333333332,8964.708333333334,86.97089947089947,16.14399433101682
2886,2023-09-18,512.875,18113.708333333332,7829.875,81.40873015873015,16.106055726671098
2886,2023-09-19,554.3333333333334,18951.333333333332,8755.416666666666,87.98941798941799,16.63858010576799
2886,2023-09-20,557.875,18955.291666666668,6244.333333333333,88.5515873015873,16.741388178762744
2886,2023-09-21,557.6666666666666,18405.416666666668,5913.958333333333,88.51851851851852,17.23511043699394
2886,2023-09-22,557.375,17179.208333333332,8879.25,88.47222222222221,18.45565133240036
2886,2023-09-23,555.9166666666666,17073.583333333332,7158.916666666667,88.24074074074075,18.52123976448347
2886,2023-09-24,547.9583333333334,16742.541666666668,5786.208333333333,86.97751322751323,18.617063734017552
2886,2023-09-25,547.375,16696.708333333332,6129.583333333333,86.88492063492063,18.648295197905775
2886,2023-09-26,538.0,16578.333333333332,7927.333333333333,85.39682539682539,18.45977681713079
2886,2023-09-27,531.7916666666666,16316.5,5595.875,84.41137566137567,18.53956586209597
2886,2023-09-28,523.0416666666666,16525.958333333332,6434.958333333333,83.02248677248677,18.00340583711316
2886,2023-09-29,463.0416666666667,14922.166666666666,7548.083333333333,73.49867724867724,17.651158883689067
2886,2023-09-30,307.375,10693.833333333334,6749.375,48.78968253968254,16.35009078440846
2886,2023-10-01,145.58333333333334,7415.5,6610.041666666667,23.108465608465607,11.167507622921956
2886,2023-10-02,316.5833333333333,12663.041666666666,11414.375,50.251322751322746,14.221160880471276
2886,2023-10-03,523.0416666666666,17329.083333333332,9502.75,83.02248677248677,17.169029024744848
2886,2023-10-04,521.1666666666666,17524.416666666668,8735.875,82.72486772486772,16.916795455229924
2886,2023-10-05,522.2916666666666,17567.75,8130.5,82.90343915343915,16.91149462635922
2886,2023-10-06,523.0,17101.375,7021.75,83.01587301587303,17.39625225067185
2886,2023-10-07,521.25,16492.833333333332,7746.083333333333,82.73809523809523,17.97777064785715
2886,2023-10-08,503.125,15198.166666666666,4754.291666666667,79.86111111111111,18.83084171336455
2886,2023-10-09,513.4166666666666,15123.375,5099.625,81.494708994709,19.311067396588978
2886,2023-10-10,522.75,15717.666666666666,8147.208333333333,82.97619047619048,18.918687570250036
2886,2023-10-11,522.7916666666666,16209.166666666666,7513.833333333333,82.98280423280423,18.34649075454561
2886,2023-10-12,523.0416666666666,16634.125,9859.541666666666,83.02248677248677,17.886335152719017
2886,2023-10-13,523.0416666666666,16457.0,7538.625,83.02248677248677,18.078843940099787
2886,2023-10-14,523.0833333333334,16472.833333333332,7391.791666666667,83.02910052910053,18.062905760663178
2886,2023-10-15,522.7916666666666,16059.916666666666,6318.833333333333,82.98280423280423,18.516990627113397
2886,2023-10-16,522.875,16102.916666666666,7585.333333333333,82.99603174603175,18.47048800683106
2886,2023-10-17,522.9583333333334,16692.708333333332,7764.791666666667,83.00925925925927,17.820723036921475
2886,2023-10-18,522.0416666666666,16955.208333333332,6303.25,82.8637566137566,17.51406975077307
2886,2023-10-19,214.5,6863.166666666667,3214.5,34.04761904761905,17.77820005342529
